Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,10.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,10.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,10.7
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
