Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
911819,BROADGATE WESTON HILLS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,10.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,10.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
911819,BROADGATE WESTON HILLS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
