Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
911819,BROADGATE WESTON HILLS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
911819,BROADGATE WESTON HILLS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.0
