Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
911819,BROADGATE WESTON HILLS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.91
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
911819,BROADGATE WESTON HILLS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
