Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.51
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.12
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.05
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
911819,BROADGATE WESTON HILLS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.97
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.95
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
