Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
911819,BROADGATE WESTON HILLS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
911819,BROADGATE WESTON HILLS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
911819,BROADGATE WESTON HILLS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.58
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
