Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,71.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.76
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,59.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
911819,BROADGATE WESTON HILLS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
