Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
911819,BROADGATE WESTON HILLS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,9.7
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
