Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,9.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
911819,BROADGATE WESTON HILLS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
911819,BROADGATE WESTON HILLS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,8.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,8.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,8.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,8.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
