Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
911819,BROADGATE WESTON HILLS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
911819,BROADGATE WESTON HILLS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
911819,BROADGATE WESTON HILLS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
