Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
911819,BROADGATE WESTON HILLS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,8.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,8.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,8.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,8.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,8.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
911819,BROADGATE WESTON HILLS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
