Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.4
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
911819,BROADGATE WESTON HILLS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,8.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
911819,BROADGATE WESTON HILLS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,8.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,8.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
911819,BROADGATE WESTON HILLS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,8.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,8.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
