Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,8.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,8.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,8.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.37
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,8.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
911819,BROADGATE WESTON HILLS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,8.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.33
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
911819,BROADGATE WESTON HILLS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
