Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
911819,BROADGATE WESTON HILLS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.39
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.33
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.55
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.34
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
911819,BROADGATE WESTON HILLS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.58
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.35
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
