Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.32
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,60.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.53
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.44
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,62.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.02
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.03
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,56.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.5
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
911819,BROADGATE WESTON HILLS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.39
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.07
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,57.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.29
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,57.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.21
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.79
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.35
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,73.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.81
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,9.0
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
911819,BROADGATE WESTON HILLS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
