Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
911819,BROADGATE WESTON HILLS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
911819,BROADGATE WESTON HILLS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,17.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
