Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
