Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
911819,BROADGATE WESTON HILLS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
