Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
911819,BROADGATE WESTON HILLS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
