Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
911819,BROADGATE WESTON HILLS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
