Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
911819,BROADGATE WESTON HILLS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.85
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.96
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.75
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
911819,BROADGATE WESTON HILLS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.39
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
