Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
911819,BROADGATE WESTON HILLS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.49
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.89
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
