Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.59
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.65
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.21
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.61
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
