Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
911819,BROADGATE WESTON HILLS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
