Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.53
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
911819,BROADGATE WESTON HILLS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.02
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.29
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
