Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
