Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
911819,BROADGATE WESTON HILLS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
911819,BROADGATE WESTON HILLS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
911819,BROADGATE WESTON HILLS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
