Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
911819,BROADGATE WESTON HILLS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,61.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.43
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,70.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,68.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
