Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
911819,BROADGATE WESTON HILLS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.84
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,70.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,78.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,90.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.18
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,91.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.68
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,100.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.24
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,104.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
911819,BROADGATE WESTON HILLS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.78
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,92.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
