Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,89.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.41
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.88
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,87.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.85
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.14
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,68.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.88
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.98
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
911819,BROADGATE WESTON HILLS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.77
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.81
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
