Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.35
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
911819,BROADGATE WESTON HILLS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
