Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
