Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
911819,BROADGATE WESTON HILLS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
