Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
