Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
911819,BROADGATE WESTON HILLS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.87
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,16.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
911819,BROADGATE WESTON HILLS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
