Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.8
