Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
911819,BROADGATE WESTON HILLS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
911819,BROADGATE WESTON HILLS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
911819,BROADGATE WESTON HILLS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
