Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
