Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
911819,BROADGATE WESTON HILLS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
