Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
