Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
911819,BROADGATE WESTON HILLS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
911819,BROADGATE WESTON HILLS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
