Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
911819,BROADGATE WESTON HILLS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,18.5
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
