Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
911819,BROADGATE WESTON HILLS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
911819,BROADGATE WESTON HILLS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
