Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,59.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
911819,BROADGATE WESTON HILLS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
