Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.23
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,70.5
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.34
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,74.8
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
911819,BROADGATE WESTON HILLS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
