Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.38
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,95.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.39
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,77.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.65
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.56
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,68.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.35
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,67.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.94
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.54
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,69.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.67
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,70.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.6
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
911819,BROADGATE WESTON HILLS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.53
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.41
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.78
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,59.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
