Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,18.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.31
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,18.3
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
911819,BROADGATE WESTON HILLS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
911819,BROADGATE WESTON HILLS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
