Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
911819,BROADGATE WESTON HILLS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
