Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
