Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
911819,BROADGATE WESTON HILLS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
911819,BROADGATE WESTON HILLS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
