Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
911819,BROADGATE WESTON HILLS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
