Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
911819,BROADGATE WESTON HILLS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
911819,BROADGATE WESTON HILLS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
