Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
