Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
911819,BROADGATE WESTON HILLS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,59.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
911819,BROADGATE WESTON HILLS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
