Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
911819,BROADGATE WESTON HILLS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
