Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
911819,BROADGATE WESTON HILLS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
911819,BROADGATE WESTON HILLS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
911819,BROADGATE WESTON HILLS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
