Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
