Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
911819,BROADGATE WESTON HILLS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
911819,BROADGATE WESTON HILLS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
911819,BROADGATE WESTON HILLS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
