Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,13.1
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
911819,BROADGATE WESTON HILLS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,13.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
