Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
911819,BROADGATE WESTON HILLS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,13.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,13.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
