Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
911819,BROADGATE WESTON HILLS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,13.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
911819,BROADGATE WESTON HILLS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
