Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,46.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
911819,BROADGATE WESTON HILLS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
