Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
911819,BROADGATE WESTON HILLS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
