Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
